Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353023,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
353023,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
353023,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
353023,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353023,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353023,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
