Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353023,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
353023,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353023,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
