Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353023,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
353023,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353023,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
