Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353023,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353023,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,73.4
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353023,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
353023,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353023,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.3
