Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353023,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
353023,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
353023,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,80.9
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
353023,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353023,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
353023,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
353023,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
