Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353023,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,82.3
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
353023,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,68.9
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353023,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353023,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353023,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353023,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
