Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353023,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
