Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353023,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353023,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353023,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,70.8
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
