Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353023,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
353023,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,93.2
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
353023,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,88.8
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353023,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.43
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,94.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,85.5
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
