Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
353023,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,91.8
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353023,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353023,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
